Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.05
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
