Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.5
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.78
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.91
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.35
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330739,Torr Home No 1,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
