Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
330739,Torr Home No 1,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.06
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330739,Torr Home No 1,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330739,Torr Home No 1,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.07
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330739,Torr Home No 1,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
