Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.88
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.78
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330739,Torr Home No 1,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.52
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.86
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.48
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
