Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.77
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.32
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330739,Torr Home No 1,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.06
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.09
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330739,Torr Home No 1,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330739,Torr Home No 1,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
