Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330739,Torr Home No 1,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
