Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
