Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
