Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330739,Torr Home No 1,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
