Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.08
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.37
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,33.3
