Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330739,Torr Home No 1,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.8
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.54
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330739,Torr Home No 1,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.02
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330739,Torr Home No 1,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.04
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330739,Torr Home No 1,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
