Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330739,Torr Home No 1,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330739,Torr Home No 1,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330739,Torr Home No 1,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.55
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.56
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
