Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330739,Torr Home No 1,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.87
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.07
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330739,Torr Home No 1,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.17
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.22
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.84
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.94
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.19
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.66
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.15
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.15
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
