Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.75
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330739,Torr Home No 1,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.99
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.5
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.35
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.53
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
