Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.04
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330739,Torr Home No 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
