Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.11
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.48
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.34
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.4
