Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.35
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.59
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
