Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330739,Torr Home No 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.17
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.0
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.98
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330739,Torr Home No 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.68
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330739,Torr Home No 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330739,Torr Home No 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330739,Torr Home No 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.34
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
