Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.22
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.71
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330739,Torr Home No 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.55
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.55
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330739,Torr Home No 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330739,Torr Home No 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
