Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330739,Torr Home No 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.11
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.96
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.04
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330739,Torr Home No 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.77
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
