Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
