Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
