Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.52
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
