Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.53
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330739,Torr Home No 1,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330739,Torr Home No 1,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
