Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.21
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
