Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.69
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.77
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.95
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.52
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.35
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330739,Torr Home No 1,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
