Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.29
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330739,Torr Home No 1,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.23
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.82
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.87
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.91
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.04
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.2
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
