Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.89
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.9
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
