Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.3
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
