Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.19
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.36
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.2
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.1
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.55
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.59
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,28.0
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,28.0
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
