Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.31
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.37
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.26
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.18
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.19
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330739,Torr Home No 1,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.92
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.45
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,27.7
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330739,Torr Home No 1,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.77
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.85
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,27.7
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330739,Torr Home No 1,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,27.6
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
