Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,27.6
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,27.6
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,27.6
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,27.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330739,Torr Home No 1,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,27.7
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,27.8
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330739,Torr Home No 1,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.77
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
