Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,27.9
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,28.0
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330739,Torr Home No 1,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,28.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,28.1
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,28.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,28.2
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
