Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
