Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.86
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.53
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.39
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
