Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.02
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.18
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.34
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330739,Torr Home No 1,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.11
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.23
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
