Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.63
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330739,Torr Home No 1,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.05
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330739,Torr Home No 1,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.33
