Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.3
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330739,Torr Home No 1,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.59
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330739,Torr Home No 1,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.52
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.77
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.5
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.47
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330739,Torr Home No 1,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.99
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
