Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330739,Torr Home No 1,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.53
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.48
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330739,Torr Home No 1,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.04
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330739,Torr Home No 1,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.87
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.06
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330739,Torr Home No 1,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330739,Torr Home No 1,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330739,Torr Home No 1,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
