Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330739,Torr Home No 1,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.1
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.11
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.41
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.23
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.1
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.07
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.68
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.61
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
