Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.83
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.18
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.74
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330739,Torr Home No 1,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
