Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.2
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.42
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330739,Torr Home No 1,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.73
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.14
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.68
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.88
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.83
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.88
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.14
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
