Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.72
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330739,Torr Home No 1,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.47
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.35
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.75
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.3
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.19
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.09
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.99
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330739,Torr Home No 1,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.2
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
