Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.83
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330739,Torr Home No 1,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.43
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.58
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330739,Torr Home No 1,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.47
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330739,Torr Home No 1,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.7
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.79
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.9
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330739,Torr Home No 1,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.44
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.94
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330739,Torr Home No 1,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
