Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
