Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
