Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
