Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.36
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330739,Torr Home No 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.52
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
