Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.5
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.23
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.59
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330739,Torr Home No 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330739,Torr Home No 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
