Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.64
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.35
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.94
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330739,Torr Home No 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.64
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330739,Torr Home No 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.55
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.46
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.63
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330739,Torr Home No 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.55
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330739,Torr Home No 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.72
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
