Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330739,Torr Home No 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.55
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.0
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330739,Torr Home No 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.19
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.45
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.66
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330739,Torr Home No 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.55
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330739,Torr Home No 1,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.89
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.09
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.1
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.98
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.26
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
