Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.05
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
