Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
