Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.49
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.55
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.24
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.92
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.62
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.98
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.94
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.7
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.79
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
