Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330739,Torr Home No 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330739,Torr Home No 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330739,Torr Home No 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.8
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.68
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.86
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330739,Torr Home No 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.85
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
