Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330739,Torr Home No 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.98
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330739,Torr Home No 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.83
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330739,Torr Home No 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.86
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
