Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
