Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
