Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.13
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.05
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330739,Torr Home No 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
