Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.49
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.86
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330739,Torr Home No 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
