Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330739,Torr Home No 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330739,Torr Home No 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.78
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330739,Torr Home No 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.5
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330739,Torr Home No 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.12
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.8
