Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330739,Torr Home No 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.58
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330739,Torr Home No 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.23
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330739,Torr Home No 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330739,Torr Home No 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.81
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.79
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330739,Torr Home No 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.43
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330739,Torr Home No 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.2
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.63
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.72
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.32
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
