Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.37
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.02
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.14
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.58
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.02
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.86
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.54
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
