Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
